Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.19
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.53
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.69
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
