Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.05
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.77
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.96
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.36
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.68
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.35
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776819,Old Station Road - Bromsgrove,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776819,Old Station Road - Bromsgrove,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.02
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.76
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
