Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.81
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.31
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.36
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.14
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.79
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.14
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.7
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.63
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.37
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.99
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.13
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776819,Old Station Road - Bromsgrove,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.55
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.81
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
