Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.32
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.9
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.56
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.78
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.52
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.59
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.38
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.74
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.27
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.36
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
776819,Old Station Road - Bromsgrove,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.15
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.29
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.81
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.44
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.78
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
776819,Old Station Road - Bromsgrove,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.77
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.95
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.76
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.15
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.26
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.51
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.85
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
