Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.04
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.21
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.59
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.89
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.16
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.46
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.94
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.17
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.59
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.1
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776819,Old Station Road - Bromsgrove,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.64
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.76
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.23
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.56
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.25
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.52
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.35
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.05
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.98
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.45
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.99
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.58
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.72
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.69
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.23
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.93
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.93
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.06
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
