Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.92
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.32
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
776819,Old Station Road - Bromsgrove,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.72
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.9
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
776819,Old Station Road - Bromsgrove,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.08
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776819,Old Station Road - Bromsgrove,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.85
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.86
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
