Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.22
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.13
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.96
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.09
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
