Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.75
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.11
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.29
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.58
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.23
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
776819,Old Station Road - Bromsgrove,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
