Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776819,Old Station Road - Bromsgrove,2023-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
776819,Old Station Road - Bromsgrove,2023-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.68
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.85
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.35
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.83
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.78
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.43
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.59
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776819,Old Station Road - Bromsgrove,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
