Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.84
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.65
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.82
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.15
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.69
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.33
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.81
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.73
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.56
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.97
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.26
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.59
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.13
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776819,Old Station Road - Bromsgrove,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.81
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.49
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.76
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
