Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.76
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.18
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.13
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.15
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.16
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.65
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.42
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.8
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.97
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.65
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.28
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.61
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.96
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.43
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.25
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.4
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.18
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.31
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,124.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.36
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.53
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.5
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.49
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
