Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.91
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.4
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.65
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.1
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.27
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.9
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.85
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.14
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.45
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.04
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.46
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,87.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.61
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.01
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.52
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,142.8
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.87
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.71
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.38
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.79
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,151.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.81
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.58
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.86
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.08
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.49
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.59
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.93
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.16
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.92
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.91
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.38
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.89
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
