Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776819,Old Station Road - Bromsgrove,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.54
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.18
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.24
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.04
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.93
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.4
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.17
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.98
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.07
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.99
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
