Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.6
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
776819,Old Station Road - Bromsgrove,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.41
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
