Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.21
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776819,Old Station Road - Bromsgrove,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.89
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.31
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.7
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.42
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
