Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.36
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.89
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.87
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.84
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.86
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.78
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.45
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.85
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.15
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.67
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.44
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.85
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.31
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.74
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.34
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.14
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.46
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.22
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.7
