Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.39
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.87
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776819,Old Station Road - Bromsgrove,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.31
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.78
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776819,Old Station Road - Bromsgrove,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.93
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.51
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.86
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.64
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.48
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.35
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776819,Old Station Road - Bromsgrove,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
