Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.95
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.83
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.93
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776819,Old Station Road - Bromsgrove,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
776819,Old Station Road - Bromsgrove,2023-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
