Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
