Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.55
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
