Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.91
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.93
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
