Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.16
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.41
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776819,Old Station Road - Bromsgrove,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.15
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
