Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.96
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.89
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,45.38
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
