Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.93
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.19
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.81
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.51
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.61
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.55
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.58
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.25
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.68
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.71
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.59
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.28
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.48
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.32
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.75
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.81
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.87
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.74
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776819,Old Station Road - Bromsgrove,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.48
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.51
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
