Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,42.74
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.64
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,48.01
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.93
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.13
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
776819,Old Station Road - Bromsgrove,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.76
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.36
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.9
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.87
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.46
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.11
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.8
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.47
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
776819,Old Station Road - Bromsgrove,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.37
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.04
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.19
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.42
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.1
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776819,Old Station Road - Bromsgrove,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.79
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.76
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.14
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
