Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.93
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.92
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.51
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.98
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.81
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
776819,Old Station Road - Bromsgrove,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.49
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.18
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.87
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.49
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
776819,Old Station Road - Bromsgrove,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.67
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,96.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,138.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.65
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.03
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.48
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,58.62
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.05
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.89
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.53
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.24
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
