Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776819,Old Station Road - Bromsgrove,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.23
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.01
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.33
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.44
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776819,Old Station Road - Bromsgrove,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.21
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.79
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.57
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.71
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.97
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.02
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.89
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.44
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
