Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.12
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.93
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.54
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.65
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.12
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.19
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.98
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.16
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.92
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.33
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.56
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
