Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
776819,Old Station Road - Bromsgrove,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.67
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.61
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.93
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.45
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.33
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.42
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.27
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.77
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776819,Old Station Road - Bromsgrove,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.39
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.29
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776819,Old Station Road - Bromsgrove,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.79
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776819,Old Station Road - Bromsgrove,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.04
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.15
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.48
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.69
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.25
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.75
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776819,Old Station Road - Bromsgrove,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.81
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.16
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.11
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.72
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
