Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776819,Old Station Road - Bromsgrove,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.47
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.71
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.39
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.13
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.15
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.41
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.76
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.75
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.25
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.21
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.46
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.23
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776819,Old Station Road - Bromsgrove,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
