Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.43
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.48
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.69
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776819,Old Station Road - Bromsgrove,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.12
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776819,Old Station Road - Bromsgrove,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.74
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.27
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.23
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.38
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776819,Old Station Road - Bromsgrove,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
