Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
776819,Old Station Road - Bromsgrove,2023-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776819,Old Station Road - Bromsgrove,2023-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
776819,Old Station Road - Bromsgrove,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.61
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.55
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.76
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
