Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.42
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
