Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
