Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.22
