Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.73
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.17
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.83
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.51
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.19
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
