Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.36
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776819,Old Station Road - Bromsgrove,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.32
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
776819,Old Station Road - Bromsgrove,2023-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
