Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.29
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.32
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.29
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.72
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.55
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
776819,Old Station Road - Bromsgrove,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.08
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.39
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.74
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.79
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776819,Old Station Road - Bromsgrove,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.64
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.46
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.66
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.98
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.12
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.32
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
