Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.67
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.27
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.15
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.85
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.31
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.13
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.31
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.83
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776819,Old Station Road - Bromsgrove,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.59
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.65
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.05
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.38
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.92
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.84
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.74
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.66
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.82
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.12
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.09
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.58
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.02
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.92
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776819,Old Station Road - Bromsgrove,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.81
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.58
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.99
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
