Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.03
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.79
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776819,Old Station Road - Bromsgrove,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.68
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.22
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.46
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.37
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.86
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.72
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.16
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.06
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.82
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.56
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776819,Old Station Road - Bromsgrove,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.98
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776819,Old Station Road - Bromsgrove,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.56
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
