Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.96
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.92
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.73
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.84
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.91
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.17
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.89
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.24
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
776819,Old Station Road - Bromsgrove,2023-02-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
