Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.77
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.62
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.19
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776819,Old Station Road - Bromsgrove,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.23
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.95
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.81
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
