Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.21
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.82
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.44
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.41
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.73
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.75
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.03
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
