Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,-0.34
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.15
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.17
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776819,Old Station Road - Bromsgrove,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.08
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.93
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.94
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
776819,Old Station Road - Bromsgrove,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.77
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776819,Old Station Road - Bromsgrove,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
