Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776819,Old Station Road - Bromsgrove,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.47
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.59
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
776819,Old Station Road - Bromsgrove,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.7
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.47
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.97
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.54
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.54
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.03
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.92
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.34
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
