Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.79
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.31
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.78
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.83
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.76
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
