Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776819,Old Station Road - Bromsgrove,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.95
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.93
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.65
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
