Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.44
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.63
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.65
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
