Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.52
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.34
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.23
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.71
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.7
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
