Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.31
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.61
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.33
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.35
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.3
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776819,Old Station Road - Bromsgrove,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.02
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.69
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.48
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
