Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.18
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.76
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.96
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.83
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.75
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.12
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.86
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.05
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776819,Old Station Road - Bromsgrove,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.55
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.73
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.01
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
