Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.81
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.38
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.65
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.32
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.36
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.36
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.12
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.18
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.17
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776819,Old Station Road - Bromsgrove,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.28
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.13
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.14
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.06
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.47
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.15
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.01
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.96
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.71
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.33
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776819,Old Station Road - Bromsgrove,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.99
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
776819,Old Station Road - Bromsgrove,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.21
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
