Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.04
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.34
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.36
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.24
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.35
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.02
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.67
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.24
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.89
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.29
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.1
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.18
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776819,Old Station Road - Bromsgrove,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.69
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.8
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.65
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.84
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.38
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.89
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
776819,Old Station Road - Bromsgrove,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.14
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.36
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.74
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.95
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.57
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.64
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776819,Old Station Road - Bromsgrove,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.17
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.67
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.46
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
776819,Old Station Road - Bromsgrove,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.43
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.7
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.63
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.65
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.66
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.52
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.51
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.76
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.02
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
