Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.28
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.99
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.03
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.17
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.55
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.93
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.12
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.27
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776819,Old Station Road - Bromsgrove,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.19
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.53
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.82
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.43
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.72
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
776819,Old Station Road - Bromsgrove,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.56
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.73
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.52
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.74
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.01
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.32
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.23
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.48
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.55
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.99
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.99
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.38
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.86
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.43
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.7
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.05
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.95
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.83
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.83
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
