Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.71
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
776819,Old Station Road - Bromsgrove,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.41
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.2
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.54
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.27
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.65
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776819,Old Station Road - Bromsgrove,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.58
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.92
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.33
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.49
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.32
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.67
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.63
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.26
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.35
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.82
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.55
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.87
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.9
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.77
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.37
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.51
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.35
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.64
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.74
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,50.47
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
776819,Old Station Road - Bromsgrove,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.59
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.85
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
