Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.08
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.65
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.39
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.28
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,111.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.64
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.73
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.51
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.97
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.25
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.15
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.8
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
776819,Old Station Road - Bromsgrove,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.28
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.26
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.07
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.62
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
