Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.73
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.56
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.95
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.61
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776819,Old Station Road - Bromsgrove,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.18
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776819,Old Station Road - Bromsgrove,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.22
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.07
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.98
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.89
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.46
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.47
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.18
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776819,Old Station Road - Bromsgrove,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.37
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.86
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.39
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.16
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776819,Old Station Road - Bromsgrove,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.32
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.12
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
