Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.2
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.09
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.15
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.19
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.91
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.12
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.38
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.79
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.69
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.41
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.45
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.52
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.59
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776819,Old Station Road - Bromsgrove,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.73
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.28
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776819,Old Station Road - Bromsgrove,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.69
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.77
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
