Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.16
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.01
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.56
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
776819,Old Station Road - Bromsgrove,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.77
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776819,Old Station Road - Bromsgrove,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,6.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.37
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.81
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776819,Old Station Road - Bromsgrove,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.52
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-02-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
