Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.21
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.94
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.67
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.01
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.54
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,3.7
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.75
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.08
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776819,Old Station Road - Bromsgrove,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.74
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.04
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.31
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.72
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776819,Old Station Road - Bromsgrove,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.26
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.03
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776819,Old Station Road - Bromsgrove,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.58
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.35
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.08
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776819,Old Station Road - Bromsgrove,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.83
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776819,Old Station Road - Bromsgrove,2023-02-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
