Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776819,Old Station Road - Bromsgrove,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.84
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.48
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.2
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
776819,Old Station Road - Bromsgrove,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.62
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.98
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.68
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
