Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.94
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.07
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.26
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
776819,Old Station Road - Bromsgrove,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.61
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.9
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.25
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.15
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.09
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.75
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.84
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.54
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.78
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.57
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.5
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.9
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
