Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.58
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.93
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.67
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.47
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
776819,Old Station Road - Bromsgrove,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.09
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.58
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.2
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.45
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.74
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.8
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776819,Old Station Road - Bromsgrove,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.69
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776819,Old Station Road - Bromsgrove,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.9
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.31
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.92
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.59
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.7
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
