Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.69
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.6
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.4
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.45
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.73
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.63
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.4
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776819,Old Station Road - Bromsgrove,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.64
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,2.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.26
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.66
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.53
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.62
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776819,Old Station Road - Bromsgrove,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.01
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.88
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,2.7
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.1
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.29
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.93
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776819,Old Station Road - Bromsgrove,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.78
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,3.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,3.9
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
776819,Old Station Road - Bromsgrove,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.49
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.69
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.85
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,2.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776819,Old Station Road - Bromsgrove,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.44
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.96
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.87
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,3.2
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.2
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.48
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.95
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,5.6
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,4.5
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.0
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.4
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776819,Old Station Road - Bromsgrove,2023-02-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
